Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.09
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.63
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.05
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.51
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.32
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.12
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.3
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,22.6
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.63
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.57
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.65
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.85
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,22.7
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.53
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.98
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.34
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.84
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,22.8
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.31
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.58
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.84
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.7
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.19
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,22.8
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.49
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.98
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.5
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.36
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.71
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.57
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.8
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.06
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.73
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.02
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,22.9
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.15
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.04
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.17
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.21
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.57
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.07
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.52
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,22.9
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.77
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.84
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.25
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.47
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.93
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.13
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,22.9
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.36
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.35
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.19
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.01
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.64
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.53
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.02
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.37
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,23.0
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.37
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
584261,Maescader Housing Site,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.52
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.86
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.93
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.75
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.46
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.81
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,23.1
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.68
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.19
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.12
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.73
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.89
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.64
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,23.2
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.64
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.18
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.18
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.43
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.26
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.22
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.62
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.4
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.62
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.06
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.35
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.76
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.03
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.62
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.41
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.53
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.9
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.39
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.18
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.33
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.41
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.93
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.4
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.56
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.39
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.74
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.92
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.95
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.69
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.68
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.66
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.15
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.89
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.71
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.83
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.16
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
