Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.93
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.26
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.87
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.81
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.64
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.47
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.57
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.41
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.13
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.96
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.35
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.52
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.61
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.68
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.2
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.51
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.07
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.45
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.56
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.38
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.63
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.68
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.16
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.82
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.71
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.19
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.42
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.78
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.32
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.49
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.88
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.81
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.41
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.32
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.07
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
584261,Maescader Housing Site,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.31
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.06
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.25
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.98
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.82
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.89
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.45
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.51
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.67
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.27
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.23
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.59
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.05
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.64
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.59
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.67
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.5
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.33
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.58
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.76
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.32
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.98
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.7
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.31
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.01
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.17
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.17
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.74
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.63
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.89
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.64
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
584261,Maescader Housing Site,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.42
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.2
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.08
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.9
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.97
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.53
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.84
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.74
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.34
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.33
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.65
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.65
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.49
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.55
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.57
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.27
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.6
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.6
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.32
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.24
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.22
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.8
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.63
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.81
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,64.2
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.97
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.93
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.01
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.23
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.19
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.23
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.6
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.69
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
584261,Maescader Housing Site,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.65
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.28
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.88
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.35
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.39
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.81
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.07
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.96
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.61
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.0
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.43
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.17
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.35
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.08
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.06
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.44
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.44
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.9
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.54
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,23.7
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.51
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.79
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.69
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
584261,Maescader Housing Site,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.01
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.12
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.92
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.25
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.1
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.29
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.6
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.89
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.09
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.2
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,23.7
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.25
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.71
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
584261,Maescader Housing Site,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.92
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.23
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.58
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.12
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.34
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.34
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.64
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.37
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.58
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
