Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,23.7
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.04
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.26
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
584261,Maescader Housing Site,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.66
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.91
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.6
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.6
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.65
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.35
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.46
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.28
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,23.7
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.26
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.63
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
584261,Maescader Housing Site,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.62
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.75
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.02
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.36
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.91
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.27
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.5
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.33
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.15
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.67
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,23.8
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.53
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.51
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
584261,Maescader Housing Site,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.71
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.63
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.63
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.62
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.45
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-21.26
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.15
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.41
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.68
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,23.7
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.33
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.22
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.48
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.92
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.72
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.73
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.54
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-22.72
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.79
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.32
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.04
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,23.7
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.21
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.65
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.01
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.04
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
584261,Maescader Housing Site,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.34
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.56
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.93
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.69
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.73
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.0
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.35
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.65
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.49
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.68
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.06
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.58
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.18
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
584261,Maescader Housing Site,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.11
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.79
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.94
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.57
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.81
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.34
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.56
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.47
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-16.06
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.63
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.92
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.55
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.63
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
584261,Maescader Housing Site,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.94
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.25
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.29
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.58
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.59
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-35.06
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.21
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.21
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-20.47
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.9
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.7
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.77
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.53
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.81
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.77
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
584261,Maescader Housing Site,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.78
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.2
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.48
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.75
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.33
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.92
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-22.76
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.52
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.53
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.24
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.33
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.11
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.63
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.28
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.28
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.97
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.13
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.14
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.53
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.24
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-21.05
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.26
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.76
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.55
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.9
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.81
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.39
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
584261,Maescader Housing Site,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.97
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.31
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.25
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.02
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.74
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.38
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.76
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.29
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.77
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.96
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.7
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.8
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
584261,Maescader Housing Site,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.86
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.11
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.47
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.64
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.75
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.3
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.34
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.73
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-16.73
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.08
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.37
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
584261,Maescader Housing Site,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.3
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.65
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.45
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.32
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.07
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-37.45
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-27.5
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.03
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-19.65
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-19.91
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.83
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,79.7
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.2
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.75
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.22
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
584261,Maescader Housing Site,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.11
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.5
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.13
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.66
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-36.84
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-27.08
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.99
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-18.84
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-19.75
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.05
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,89.6
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.96
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.97
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.41
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
584261,Maescader Housing Site,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.65
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.44
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.93
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.23
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.42
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.47
