Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.93
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.45
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.83
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-16.71
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.72
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.12
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.76
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
584261,Maescader Housing Site,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.93
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.74
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.26
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.54
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.4
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.91
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.46
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.4
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.79
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.01
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.33
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.66
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.33
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
584261,Maescader Housing Site,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.88
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.14
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.8
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.74
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.18
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.07
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.35
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.55
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.94
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.06
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.05
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.67
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.68
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
584261,Maescader Housing Site,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.85
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.01
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.81
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.5
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.25
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.1
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.43
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.13
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.86
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.61
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.09
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.38
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.96
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.35
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.76
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.61
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.17
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.0
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.23
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.47
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
584261,Maescader Housing Site,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.25
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.27
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.4
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.62
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.18
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.28
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.34
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-14.49
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.36
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.3
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
584261,Maescader Housing Site,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.23
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.94
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.21
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.5
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.11
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.93
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.8
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.72
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.34
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.14
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.68
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.92
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.09
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.28
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.84
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.06
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.36
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.41
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-14.91
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.65
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.65
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
584261,Maescader Housing Site,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.5
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.52
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.05
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.68
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.49
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.54
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.46
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.02
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
584261,Maescader Housing Site,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.9
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.89
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.94
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.99
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.31
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.4
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.2
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.19
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.28
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.6
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.62
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.02
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.19
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.6
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.6
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.83
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.22
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.15
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.39
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.12
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.97
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.85
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.08
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.04
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.22
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.05
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.93
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.76
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.61
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.61
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.12
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.39
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
