Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.29
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.19
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.14
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.7
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.6
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.07
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.86
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.3
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.59
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.18
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.58
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,23.2
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.15
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.92
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.08
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.34
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.84
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.93
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.2
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.48
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.74
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,23.2
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.58
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.55
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.09
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.2
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.08
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.21
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.62
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.29
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.38
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.51
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,23.2
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.78
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.47
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.22
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.9
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.4
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.09
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.88
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.58
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.89
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.29
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.35
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.47
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.11
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.08
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.71
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.7
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.59
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.54
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.22
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.0
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.63
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.97
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
584261,Maescader Housing Site,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.95
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.24
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.83
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.28
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.52
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.46
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.21
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.2
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.5
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.65
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.95
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.44
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.21
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.68
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.41
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.54
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.79
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.2
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.23
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.86
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.54
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.73
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.03
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.42
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.18
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.48
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.92
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.71
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.26
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
584261,Maescader Housing Site,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.13
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.82
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.79
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.13
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.99
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.61
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.53
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
584261,Maescader Housing Site,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.99
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.31
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.8
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.0
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.35
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.5
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.53
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.41
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.28
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.23
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,23.3
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.31
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.78
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.63
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.66
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.27
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.4
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.49
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.11
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.94
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.4
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.76
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.04
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.51
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.74
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.86
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.55
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.98
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.03
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.52
