Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.14
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.77
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.81
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.35
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.15
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.74
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.23
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.5
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.07
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.68
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.48
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.99
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.35
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.25
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.99
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,23.2
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.19
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.92
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.66
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.98
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.52
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.24
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.6
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.44
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.9
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.53
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,23.1
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.57
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.29
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.08
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.22
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.88
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.88
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.05
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.95
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.38
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.86
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,23.0
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.6
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.77
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.62
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.3
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.45
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.86
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.26
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.84
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,22.9
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.47
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.28
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.68
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.03
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.89
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.57
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.37
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.8
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.5
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.0
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.99
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.51
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.85
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.21
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.6
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
584261,Maescader Housing Site,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.96
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.41
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,91.2
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.88
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.71
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.45
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.95
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.4
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.86
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
584261,Maescader Housing Site,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.29
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.8
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.24
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.27
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.68
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.63
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.74
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.52
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.2
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.94
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.81
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.48
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.85
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,22.1
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.86
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.37
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.83
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.34
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.3
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.1
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.34
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,21.9
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.39
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.99
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.34
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.76
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.39
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.87
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.12
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.99
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.26
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.77
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.17
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.72
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.02
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.12
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.62
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.9
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.84
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.59
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
