Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.66
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.21
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.2
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.99
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.36
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.92
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.23
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.64
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,21.2
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.59
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.38
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.79
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.42
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.57
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.06
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.93
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.75
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.79
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,21.1
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.32
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
584261,Maescader Housing Site,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.66
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.63
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.83
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.81
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.62
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.06
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.02
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.48
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.27
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.07
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.92
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.59
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.0
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.28
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.86
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
584261,Maescader Housing Site,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.4
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.85
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.16
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.5
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.07
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.23
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.7
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.88
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.53
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.45
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.62
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.53
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.55
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.01
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.72
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.45
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.48
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.21
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.47
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.29
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.27
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.5
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.31
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.59
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.8
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.93
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.1
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.68
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.84
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.67
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.17
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.33
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.72
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.82
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.23
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.62
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.2
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.2
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.09
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.97
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.43
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
584261,Maescader Housing Site,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.37
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.94
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.94
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.44
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.6
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.5
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.03
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.87
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.75
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.11
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.19
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
584261,Maescader Housing Site,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.45
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.92
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.82
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.05
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.69
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.15
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.02
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.61
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.82
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
584261,Maescader Housing Site,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.19
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.76
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.79
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.21
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.64
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.93
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.38
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.57
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.15
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
584261,Maescader Housing Site,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.22
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.99
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.92
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.02
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.62
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.91
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.91
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.87
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.01
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.13
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.35
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.08
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.72
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.63
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.78
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.51
