Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.92
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.18
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.27
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.56
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.59
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.58
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.48
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.79
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.75
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.79
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.83
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.49
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.52
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.75
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.57
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.9
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.3
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.88
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.94
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.67
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.64
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.75
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.68
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.95
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.48
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.58
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.92
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.58
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.5
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.23
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.63
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.55
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.51
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.63
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.62
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.6
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.13
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.16
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.07
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.67
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.53
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.18
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.15
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.81
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.38
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.1
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.17
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.02
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.57
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.96
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.72
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.79
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.86
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.91
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.84
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.32
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.12
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.54
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.89
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.14
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.0
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.44
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.26
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.06
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.25
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.61
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.34
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.28
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.69
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,20.7
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.0
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.58
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.0
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.68
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.59
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.5
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.72
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.27
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.55
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.49
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.28
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.45
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.74
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
