Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.68
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.42
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.81
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.02
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.58
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.22
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.96
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.37
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
584261,Maescader Housing Site,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.73
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.8
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.54
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.94
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.79
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.17
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.89
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.84
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.22
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.36
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.39
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.39
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
584261,Maescader Housing Site,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.4
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.03
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.65
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.47
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.59
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
584261,Maescader Housing Site,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.54
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.51
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.17
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.68
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
584261,Maescader Housing Site,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.57
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.06
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.69
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.77
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.96
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.06
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.76
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.54
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.49
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.29
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.42
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.41
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.23
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.67
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.31
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.99
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.74
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
584261,Maescader Housing Site,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.58
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.56
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.14
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.26
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.08
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.38
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.52
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.48
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
