Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.1
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.05
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.52
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.71
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
584261,Maescader Housing Site,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.53
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.28
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.14
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.35
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.74
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.26
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.15
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.19
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.63
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.41
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.18
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.92
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.41
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.72
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.59
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.11
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.87
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.23
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.29
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.28
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.02
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.72
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.47
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.41
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.12
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.72
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.37
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.23
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.32
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.71
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.95
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,21.1
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.61
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.41
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.61
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.45
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,21.1
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.04
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.22
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.36
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.9
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.8
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.5
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.69
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,21.1
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
584261,Maescader Housing Site,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.86
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.22
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.58
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.17
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.4
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.92
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.3
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,21.1
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.94
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.52
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.81
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.32
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.39
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.08
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.09
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.86
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.63
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,21.2
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.58
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.56
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.29
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.39
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.34
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.54
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.32
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,21.2
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.9
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.82
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.61
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.93
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.97
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.13
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.72
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.64
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.45
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,21.3
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
584261,Maescader Housing Site,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.06
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.82
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.78
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.81
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.86
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,21.3
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
