Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.66
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.68
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.11
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.99
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.41
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.22
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.82
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.73
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.9
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.52
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.04
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.06
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.34
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.22
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.53
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.31
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.88
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.93
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.61
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.33
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.28
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.3
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.13
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.24
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.34
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.82
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.16
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.69
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.67
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.05
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.34
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.87
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.73
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.79
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.34
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.69
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.83
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.32
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.39
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.58
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.56
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.2
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.27
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.12
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.78
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.3
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.61
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.29
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.66
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.65
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.44
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.56
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.45
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.3
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.85
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.05
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.36
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.4
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.21
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.22
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.13
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.09
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.45
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.3
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.61
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.72
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.73
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.15
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.67
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.92
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.3
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.85
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.99
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.42
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.02
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.16
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.79
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.89
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.52
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.95
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.33
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.74
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.36
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.63
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.29
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.36
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.89
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
584261,Maescader Housing Site,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.88
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.26
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.51
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.38
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.54
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.75
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.31
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.98
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.82
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.85
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.3
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.64
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.04
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.91
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.85
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.44
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.07
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.75
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.58
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.49
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.8
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.21
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.11
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.71
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.78
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.57
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.68
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.21
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.05
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.77
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.46
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.32
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.08
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.57
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.26
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
