Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.52
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.69
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.17
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.06
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.11
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.87
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.18
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.46
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.64
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.54
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.7
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.39
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.35
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.38
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.26
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.47
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.3
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.68
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.87
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.02
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.11
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.78
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.41
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.8
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.66
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.91
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.92
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.75
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.52
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.33
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.05
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.42
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.78
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.99
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.06
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.19
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.08
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.42
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.27
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.51
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.73
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.15
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,71.3
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.66
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.46
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.34
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.89
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.89
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.04
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
584261,Maescader Housing Site,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.38
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.78
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.36
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.45
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.01
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.78
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.94
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.83
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.78
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.76
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.94
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.15
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.21
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
584261,Maescader Housing Site,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.91
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.9
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.8
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.86
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.69
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.87
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.21
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-15.47
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.04
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.02
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.02
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
584261,Maescader Housing Site,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.12
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.46
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.97
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.7
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.44
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.03
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.57
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.09
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.48
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.68
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.55
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.18
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
584261,Maescader Housing Site,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.92
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.81
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.56
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.24
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.14
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.88
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.03
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.65
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.94
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.06
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.2
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.18
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
584261,Maescader Housing Site,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.59
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.51
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.34
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.08
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.05
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.03
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.1
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.75
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.55
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.67
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.43
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.62
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.94
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.89
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.11
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.67
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.97
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.49
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.83
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.95
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.08
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.29
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.72
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.74
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.87
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.12
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.01
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.6
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.29
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.11
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.65
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.5
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.82
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.84
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.92
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.55
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.77
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.36
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.03
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.0
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.39
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.4
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.82
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.7
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.21
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
584261,Maescader Housing Site,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.35
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.31
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.59
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.41
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.36
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.99
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.95
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.25
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.7
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.38
