Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.22
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,20.7
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.34
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
584261,Maescader Housing Site,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.46
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.68
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.21
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.29
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.39
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-17.03
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.6
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.02
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,61.5
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.7
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.67
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.62
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.6
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
584261,Maescader Housing Site,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.98
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.98
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.21
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.9
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.97
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.8
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.56
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.48
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.23
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.2
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
584261,Maescader Housing Site,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.97
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.03
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.86
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.13
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.24
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.23
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.08
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-16.51
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.48
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,73.7
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.3
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.1
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
584261,Maescader Housing Site,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.16
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.34
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.39
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,100.2
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.8
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.12
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.68
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.98
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.77
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-17.07
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.09
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,60.7
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.28
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.88
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
584261,Maescader Housing Site,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.88
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.16
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.41
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.39
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.14
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,94.4
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.85
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.53
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.17
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-17.94
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-15.62
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.79
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.73
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.35
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.01
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
584261,Maescader Housing Site,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.4
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.6
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.26
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-32.85
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.72
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.07
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-19.49
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.45
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.33
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,82.3
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.24
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.09
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.71
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
584261,Maescader Housing Site,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.61
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.72
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.09
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.46
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.84
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.06
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.18
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-15.49
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.07
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.41
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.27
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.25
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
584261,Maescader Housing Site,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.02
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.34
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.23
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-35.89
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.63
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.46
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-19.31
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.31
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.4
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,73.1
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.5
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.91
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.35
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.54
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.49
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
584261,Maescader Housing Site,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-22.44
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.38
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.5
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.65
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.46
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.15
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.79
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.66
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.38
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.8
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.3
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.09
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.28
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.56
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
584261,Maescader Housing Site,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.41
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.77
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.41
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-32.66
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.87
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.84
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.42
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.13
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.43
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.6
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.2
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.07
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.34
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.83
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.5
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
584261,Maescader Housing Site,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.29
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.4
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.66
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.82
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.37
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.36
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-26.68
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-18.99
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-17.11
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.75
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.0
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.67
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.63
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.93
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
584261,Maescader Housing Site,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.19
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.24
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.73
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.57
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-37.02
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-32.23
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-29.23
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-20.32
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-21.02
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.39
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.1
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.0
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.21
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.64
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.59
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
584261,Maescader Housing Site,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.34
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.53
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.53
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.63
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.48
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.06
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-27.48
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-19.08
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-17.19
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.79
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,19.8
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.82
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.14
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
584261,Maescader Housing Site,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.84
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.22
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.47
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
