Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-32.24
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.31
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-24.14
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-18.4
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-16.84
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.39
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,19.7
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.93
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.08
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.63
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.88
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.96
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
584261,Maescader Housing Site,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.47
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.9
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.38
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.68
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-31.29
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-28.27
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-27.73
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.42
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-19.11
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.21
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.6
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,19.6
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.82
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.76
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.41
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.79
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.21
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
584261,Maescader Housing Site,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.11
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.65
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.14
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.27
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.92
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.74
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-31.72
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.8
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-18.12
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.34
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.9
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.8
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,19.5
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.32
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.03
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.34
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.94
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.38
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
584261,Maescader Housing Site,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.28
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.75
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.4
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.04
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-39.69
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.87
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-25.17
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-23.18
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-14.4
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.51
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.0
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.4
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.74
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.96
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.64
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.78
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.8
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.79
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.07
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.63
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.88
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-34.57
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.67
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-25.33
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-19.56
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.88
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.79
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,63.8
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.8
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.3
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.37
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.92
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.19
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.75
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
584261,Maescader Housing Site,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.79
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.85
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.79
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.57
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.95
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.03
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.32
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-17.09
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.46
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.59
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.8
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.2
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.75
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.75
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.88
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.04
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
584261,Maescader Housing Site,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.93
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.49
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.16
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.74
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-31.39
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.82
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.39
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-17.8
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.22
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.13
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.7
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.32
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.97
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.95
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
584261,Maescader Housing Site,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.13
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.48
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.32
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.9
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.04
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,102.4
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.47
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.21
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.34
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.78
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.75
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.8
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.6
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.1
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.64
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
584261,Maescader Housing Site,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-26.05
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.36
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.6
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.93
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.79
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.31
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.69
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.82
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.98
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.3
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.17
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.09
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.25
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.64
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.06
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.99
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-31.91
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.44
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.18
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.92
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.62
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.84
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.01
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.56
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.69
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.28
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.49
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.25
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.1
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.58
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-32.43
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.3
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.67
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.51
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.24
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.71
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.82
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.92
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.61
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
584261,Maescader Housing Site,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.6
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.1
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.52
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.87
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.99
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.51
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.06
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.88
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.47
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,60.1
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.47
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.31
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
584261,Maescader Housing Site,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.8
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.3
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.48
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.15
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.67
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.59
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.09
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
584261,Maescader Housing Site,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.85
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.46
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.15
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.9
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.3
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.57
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.04
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.1
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.26
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.79
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.15
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.33
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
