Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
584261,Maescader Housing Site,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.95
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.44
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.53
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.41
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.54
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.69
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.37
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-17.53
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.61
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.36
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.9
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.34
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
584261,Maescader Housing Site,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.74
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.48
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.72
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.53
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.72
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.79
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.07
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.46
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-18.0
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.1
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.52
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
584261,Maescader Housing Site,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.39
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.5
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.87
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.02
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.33
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.51
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.8
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.17
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.25
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.67
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.11
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
584261,Maescader Housing Site,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.64
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.04
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.65
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.82
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.06
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.13
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.53
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.26
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.69
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.04
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.7
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.51
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
584261,Maescader Housing Site,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.04
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.48
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.77
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.01
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.48
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.54
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.42
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.06
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.24
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.05
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.83
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
584261,Maescader Housing Site,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.45
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.8
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.49
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.09
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.46
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.49
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.98
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.47
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.74
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.18
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.04
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.96
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.84
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
584261,Maescader Housing Site,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.07
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.94
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.13
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.25
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.02
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.02
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.41
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-17.2
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.01
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.33
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.07
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.54
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
584261,Maescader Housing Site,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.92
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.85
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.99
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.06
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.88
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.0
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.8
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.66
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.98
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
584261,Maescader Housing Site,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.86
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.86
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.67
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.08
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.32
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.37
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.04
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.8
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.33
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.35
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.17
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.47
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.41
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.75
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.86
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.37
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.8
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.13
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.91
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.69
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.96
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.89
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.06
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.76
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
584261,Maescader Housing Site,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-19.14
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.78
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.7
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.63
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.21
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.23
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.16
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.97
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.92
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.35
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.66
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.56
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
584261,Maescader Housing Site,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.03
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.22
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.92
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.55
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.01
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.13
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.51
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.77
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.05
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.69
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
584261,Maescader Housing Site,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.07
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.09
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.25
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.85
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.77
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.86
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.4
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.81
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.92
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.82
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
584261,Maescader Housing Site,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.13
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.78
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.57
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.47
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.01
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.76
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.57
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.15
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.52
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.24
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
