Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.73
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.71
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
584261,Maescader Housing Site,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.66
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.31
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.35
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.97
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.52
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.07
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.29
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.64
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.12
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.51
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.13
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.09
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
584261,Maescader Housing Site,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.02
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.34
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.72
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.22
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.24
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.29
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.56
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.86
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.24
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.47
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.67
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.96
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.51
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.76
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.11
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.35
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.01
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.26
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-14.96
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.22
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.27
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
584261,Maescader Housing Site,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.8
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.45
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.32
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.36
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.45
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.42
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.5
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.53
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.05
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.45
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
584261,Maescader Housing Site,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.12
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.07
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.12
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.9
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.97
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.78
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.5
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.46
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-14.96
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.85
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
584261,Maescader Housing Site,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.62
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.84
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.84
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.74
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.73
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.55
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.35
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.22
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.91
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.43
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.66
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
584261,Maescader Housing Site,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.46
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.35
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.24
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.93
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.63
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.38
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.24
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.49
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.7
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.05
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.73
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.63
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
584261,Maescader Housing Site,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.76
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.79
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.28
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.97
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.55
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.52
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-15.84
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.36
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.04
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.63
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
584261,Maescader Housing Site,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.56
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.75
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.67
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.06
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.45
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.76
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.19
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-16.38
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.17
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.62
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.61
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
584261,Maescader Housing Site,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.69
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.03
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.62
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.87
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.86
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.02
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.48
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.08
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.83
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.1
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
584261,Maescader Housing Site,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.58
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.95
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.48
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.65
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.69
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.91
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.34
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.48
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.72
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.13
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.27
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.89
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.37
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
584261,Maescader Housing Site,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.74
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.13
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.33
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.15
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.24
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.93
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.17
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.8
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.52
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.95
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.38
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.97
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.6
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.43
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.88
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.02
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.12
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.64
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
584261,Maescader Housing Site,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.61
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.23
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.82
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.22
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.56
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.79
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.28
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-15.32
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.81
