Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.53
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
584261,Maescader Housing Site,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.84
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.63
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.58
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.82
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.26
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.93
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.11
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.11
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
584261,Maescader Housing Site,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.26
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.38
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.03
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.71
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.74
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.71
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.68
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.48
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.33
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.33
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.19
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
584261,Maescader Housing Site,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.83
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.95
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.92
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.7
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.51
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.83
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.02
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.29
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.26
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.99
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
584261,Maescader Housing Site,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.56
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.58
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.23
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.86
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.4
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.17
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.63
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.46
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.0
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.29
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.16
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.42
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.33
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.16
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.66
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.2
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.18
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.71
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.99
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
584261,Maescader Housing Site,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.56
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.28
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.93
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.77
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.72
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.18
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.58
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.54
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.33
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.91
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.29
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
584261,Maescader Housing Site,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.12
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.29
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.73
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.97
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.21
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.13
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.24
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.67
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.31
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
584261,Maescader Housing Site,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.94
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.17
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.2
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.47
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.52
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.83
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.74
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.01
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.58
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
584261,Maescader Housing Site,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.8
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.11
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.88
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.26
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.09
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.49
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.11
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.15
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.93
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.43
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.19
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.11
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.87
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.39
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.73
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.17
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.54
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.58
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.81
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.76
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.47
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.82
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.26
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.38
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.83
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.09
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.04
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.2
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.26
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.98
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.15
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.53
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.38
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.57
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.34
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.1
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.79
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.84
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.68
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.06
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.6
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.74
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.78
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.06
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.35
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
