Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.42
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.52
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.85
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.2
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.55
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.14
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,67.5
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.9
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.08
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.38
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.32
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.63
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.65
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.11
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.2
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.43
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.41
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.49
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.17
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.71
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.19
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.02
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.76
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.6
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.81
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.2
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.5
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
584261,Maescader Housing Site,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.88
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.46
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.92
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.67
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.24
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.21
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.08
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.94
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.43
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
584261,Maescader Housing Site,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.36
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.91
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.17
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.53
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.35
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.13
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.25
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.88
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.62
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.06
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.9
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.77
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.47
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.31
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.03
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.3
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.37
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.84
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.44
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.8
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.92
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.38
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.96
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.27
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.01
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.72
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.8
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
584261,Maescader Housing Site,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.35
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.25
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.06
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.33
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.32
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.34
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.89
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.52
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.14
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.52
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.14
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.12
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.62
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.11
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.14
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.72
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.71
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.83
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.31
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.34
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.29
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.81
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.63
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.25
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.91
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,61.3
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.44
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.51
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.07
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.42
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.15
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.06
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.08
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.51
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.36
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.3
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.21
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.4
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.19
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.16
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.33
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.97
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.56
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.38
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.55
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.32
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.27
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.22
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.82
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.73
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.94
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.16
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.6
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.46
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.8
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.56
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
