Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.64
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.28
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.24
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.11
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.16
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.25
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.48
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.13
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.45
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.48
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.01
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.97
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.14
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.1
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.26
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.39
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.13
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.76
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.62
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.3
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.51
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.29
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.68
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.2
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.9
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.45
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.09
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.4
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.19
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.3
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.99
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.41
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.81
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.44
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.32
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.52
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.78
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.04
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.51
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.65
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.82
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.41
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.2
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.73
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.57
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.78
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.46
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.59
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.46
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.2
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.44
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.55
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.66
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.55
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.91
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.9
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.74
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.95
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.78
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.28
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.73
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.71
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.86
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.39
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.81
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.37
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.53
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.2
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
