Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.6
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.43
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.02
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.67
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.62
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.98
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.61
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.28
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.98
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.91
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.66
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.04
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.75
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.39
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.61
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.34
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.04
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.77
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.19
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
584261,Maescader Housing Site,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.06
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.67
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.4
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.05
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.01
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.92
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
584261,Maescader Housing Site,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.6
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.01
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.78
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.8
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.74
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.09
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.57
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.48
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.33
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.46
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.58
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.05
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.5
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.22
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
584261,Maescader Housing Site,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.17
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.64
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.45
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.48
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.81
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
584261,Maescader Housing Site,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.07
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.79
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.52
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.23
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.86
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.41
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.16
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.84
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.78
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.4
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.85
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.51
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.34
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.67
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.26
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.52
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.05
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
584261,Maescader Housing Site,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.55
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.32
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.09
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.57
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
