Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.97
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.39
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.89
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.74
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.11
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
584261,Maescader Housing Site,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.09
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.44
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.17
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.28
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.63
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.6
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.69
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.87
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.75
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.74
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.63
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.89
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.43
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.0
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.14
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.23
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.45
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.34
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.35
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.25
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.01
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.13
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.12
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.36
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.35
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.55
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.9
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.9
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.43
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.77
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.55
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.69
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.57
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.89
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.35
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.69
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.97
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.33
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.52
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.81
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.33
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.41
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.09
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.53
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.36
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.98
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.2
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.97
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.82
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.22
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.02
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.67
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.53
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.41
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.11
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.2
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.35
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.25
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.91
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.8
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.28
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.9
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.98
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.09
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.4
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.46
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.36
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.16
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.76
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.32
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.28
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,20.3
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.77
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.77
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.28
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.35
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.92
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.87
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.81
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,20.3
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.5
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.62
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.66
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.74
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.74
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.9
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.66
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.78
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.5
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.58
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.31
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.52
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.94
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.79
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.73
