Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.79
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.83
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.18
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.5
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.67
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.23
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.69
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.02
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.23
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,20.7
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.03
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.01
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
584261,Maescader Housing Site,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.24
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.46
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.8
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.14
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.52
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,20.7
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.09
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
584261,Maescader Housing Site,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.88
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.91
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.04
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.62
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.69
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.56
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.69
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.12
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.86
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.91
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.66
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.72
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.08
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.87
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.21
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,103.4
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.28
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.84
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.99
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.84
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.68
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.1
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,96.2
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.56
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.25
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.84
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.03
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.74
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.04
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.63
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.47
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.34
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.67
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.34
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.22
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.15
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.74
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.78
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.71
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.1
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.97
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.5
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
584261,Maescader Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.56
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.33
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.83
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.4
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.36
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.62
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.99
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.77
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.4
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.2
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.96
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.82
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.83
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
584261,Maescader Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.28
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.68
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.77
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.57
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.79
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.53
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.88
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.39
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.82
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.71
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.3
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.07
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.16
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
584261,Maescader Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.87
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.14
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.47
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.86
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.34
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-28.27
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.48
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.47
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-16.58
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,66.2
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.21
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.13
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.44
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
584261,Maescader Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.87
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.99
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.54
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,82.6
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.62
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.4
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.91
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.37
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.48
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.83
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.49
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.47
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.21
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
584261,Maescader Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.75
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.38
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.77
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,77.3
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.76
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.22
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.03
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.84
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-14.62
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.82
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.51
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
584261,Maescader Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.58
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.84
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.68
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.15
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.0
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.01
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.27
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.29
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.29
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.73
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.43
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
584261,Maescader Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.49
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.98
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.82
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.33
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-23.63
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.08
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.01
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.37
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.94
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.83
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.12
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.93
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.04
