Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.8
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.14
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.8
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.16
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.62
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.98
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.92
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.09
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
584261,Maescader Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.58
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.58
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.58
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.52
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.91
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.64
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.16
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.22
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.63
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.38
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.49
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.81
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-21.01
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.39
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.04
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.78
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.25
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.34
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.45
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.67
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.34
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.59
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,60.1
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.27
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.72
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
584261,Maescader Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-20.87
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.7
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.38
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.26
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.79
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.24
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.09
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-17.52
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.32
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.22
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,69.8
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.6
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.66
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.9
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
584261,Maescader Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.9
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.65
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.43
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.8
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-38.61
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.87
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-21.03
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-22.08
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.81
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.1
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,92.3
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,190.8
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.51
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.52
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.5
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
584261,Maescader Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.2
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.83
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,94.1
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-41.76
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.55
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-24.53
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-23.71
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.93
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.07
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,96.1
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,206.5
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.96
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.48
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.32
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.51
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.87
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.09
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.39
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.68
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.12
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-38.24
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.36
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.87
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-21.0
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.49
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.66
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,90.3
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,187.1
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.8
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.11
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.39
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
584261,Maescader Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.6
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.68
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.41
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.87
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-34.74
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.7
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.88
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-19.73
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.98
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.02
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,83.2
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,172.2
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.34
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.14
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.84
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
584261,Maescader Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.31
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.57
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.32
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.87
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-31.85
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-27.42
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.39
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.45
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-16.19
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.78
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.16
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.48
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.77
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.06
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
584261,Maescader Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.87
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.03
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.68
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.68
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.13
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-31.67
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.3
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.7
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-19.47
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.94
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.3
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.0
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.64
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.15
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
584261,Maescader Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.19
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.47
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.0
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.49
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.4
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.9
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.68
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.94
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.91
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.73
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.59
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
584261,Maescader Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.27
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.63
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.39
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.22
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.47
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.26
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.7
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.81
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-16.56
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.03
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,21.4
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.54
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.96
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.49
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.64
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
584261,Maescader Housing Site,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.35
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.37
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.96
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.52
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.47
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.04
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.25
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.36
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-16.0
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.59
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.82
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.67
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.32
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.88
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.62
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.03
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.86
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.94
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.3
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.43
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.56
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.43
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.92
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
