Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
584261,Maescader Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.93
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.2
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.03
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.14
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.98
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.88
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.49
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.02
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.04
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.01
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.92
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
584261,Maescader Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.1
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.43
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.66
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-34.97
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.62
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.45
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-19.94
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.6
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.91
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.3
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.07
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.18
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.6
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.4
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.74
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.49
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.81
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.34
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-32.69
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.83
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.56
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-17.92
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.56
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.76
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.42
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.9
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
584261,Maescader Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.51
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.5
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.73
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.57
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.76
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.31
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.8
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.67
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.88
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.27
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.22
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.4
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.45
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.55
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.12
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.24
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.39
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.32
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.98
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.74
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.6
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,21.6
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.78
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.45
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.01
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.24
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.2
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.87
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.28
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.11
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.28
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.82
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.33
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.86
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.98
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.14
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
584261,Maescader Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.81
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.29
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.56
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.61
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.21
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.89
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.68
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.15
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.36
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.85
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.16
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.85
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.75
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.07
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.97
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.34
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.82
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,21.7
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.31
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.57
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.42
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.66
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.67
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.06
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.61
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.87
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.54
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.97
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.5
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.2
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.4
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.95
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.16
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.74
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.25
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.73
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.38
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.3
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.86
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.11
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.15
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.46
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.82
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.03
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.15
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.1
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.19
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.91
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.53
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.42
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.62
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.11
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.84
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.01
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.34
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.37
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.0
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.05
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.12
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.82
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.72
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.51
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.12
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.84
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.16
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.24
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.94
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.99
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.63
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.15
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.51
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.63
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.37
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.48
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.09
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.73
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.21
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.9
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
