Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.24
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.01
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.46
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.21
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.16
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.48
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.25
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.7
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.73
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.26
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.65
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,20.8
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.49
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.52
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.9
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.58
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.79
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.3
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.39
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.71
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.2
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.42
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,20.6
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.83
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.32
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.75
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.22
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.05
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.01
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.5
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.81
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.13
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,20.5
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.37
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.29
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.65
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.71
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.32
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.54
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.4
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.15
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.63
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.96
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.45
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,20.4
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.82
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.34
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.28
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
584261,Maescader Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.64
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.9
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.47
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.86
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.25
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.86
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.32
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.11
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.88
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.62
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,20.3
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.89
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.58
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.91
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.61
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.65
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.14
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.28
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.63
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.28
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.96
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.22
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.07
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,20.2
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.19
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.37
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.45
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.12
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.66
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.37
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.46
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.15
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.32
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.51
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.73
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,20.0
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.82
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.17
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
584261,Maescader Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.46
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.84
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.76
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.38
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.3
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.06
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.03
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,19.8
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
584261,Maescader Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.98
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.93
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.53
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.56
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.04
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.75
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.98
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.84
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.6
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.91
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
584261,Maescader Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.33
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.26
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.63
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.96
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.33
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.05
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.85
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.16
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.6
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.6
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.03
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.7
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.37
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.39
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.45
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.82
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.06
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.6
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.36
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,19.6
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.97
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
584261,Maescader Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.83
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.01
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.14
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.23
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.53
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.42
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.6
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.05
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.87
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.46
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.74
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,19.5
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
584261,Maescader Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.27
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.8
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.68
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,95.1
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.5
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.94
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.91
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.72
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.48
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,19.4
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.39
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
584261,Maescader Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.46
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.14
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.1
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.71
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.54
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.45
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.14
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.77
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.2
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
