Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,19.3
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.88
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.24
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.06
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.9
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.26
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.78
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.34
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.0
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.12
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,19.1
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.5
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.19
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
584261,Maescader Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.05
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.96
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.82
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.31
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.61
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.71
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.81
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.69
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.51
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.05
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.66
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.52
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-36.53
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.72
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.76
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-20.3
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.25
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.05
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,105.6
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.9
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.72
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.62
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.73
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.78
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.89
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.54
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.81
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.92
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.88
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.44
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.66
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
584261,Maescader Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.72
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.29
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.31
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.1
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.78
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.71
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.66
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.18
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.05
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.59
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.5
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.74
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.13
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.87
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.78
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.22
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.55
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.95
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.08
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.37
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.66
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.41
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.37
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.96
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.42
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.32
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.33
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.19
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.5
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,72.1
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.07
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.09
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
584261,Maescader Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.3
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.77
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.62
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.37
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.89
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.35
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.15
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.95
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.95
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.67
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.77
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.62
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.56
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.12
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.79
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.59
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.81
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.98
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.48
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.61
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.02
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.22
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.6
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.4
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.67
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.22
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.66
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.86
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.11
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.52
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.29
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.35
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,76.7
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.2
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.53
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
584261,Maescader Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.63
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.13
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-34.68
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.94
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.35
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.24
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.9
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.89
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,104.6
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.6
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.74
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.84
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.86
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.56
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.03
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.86
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.46
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.28
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.53
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.4
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.5
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.43
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.29
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.74
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.59
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.35
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.54
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.66
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.14
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.44
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.52
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.26
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.27
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.48
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.68
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
