Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.21
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.01
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.95
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.26
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.16
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.26
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.48
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.01
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.13
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.64
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
584261,Maescader Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.46
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.43
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.83
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.94
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.3
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.93
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.28
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.04
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.7
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.29
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.76
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.07
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.46
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.64
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.1
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.59
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-17.64
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.51
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.69
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,87.2
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.41
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.71
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.97
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.36
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.24
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.55
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.82
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.94
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.87
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.25
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-18.21
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.96
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.61
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,88.4
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.8
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.3
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.76
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.29
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.93
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.96
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.12
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.91
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.06
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.18
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.04
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.25
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.42
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
584261,Maescader Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.92
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.18
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.64
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.87
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.55
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.13
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.67
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.24
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.76
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.79
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.32
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
584261,Maescader Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.54
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.36
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.13
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.04
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.65
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.41
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.05
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.4
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.84
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
584261,Maescader Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.85
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.56
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.99
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.45
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.62
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.61
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.63
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.78
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.73
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
584261,Maescader Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.52
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.1
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.23
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.65
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.36
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.2
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.4
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.04
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.52
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.57
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.17
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
584261,Maescader Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.08
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.79
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.43
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.86
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.64
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.68
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.14
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.11
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.94
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.94
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.46
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.46
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.31
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.76
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.89
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.12
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.23
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.28
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.6
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.65
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.37
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.2
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.72
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.01
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.86
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.27
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.19
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.34
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.63
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.42
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.95
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.3
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.44
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.09
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
584261,Maescader Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.29
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.18
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.03
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.12
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.06
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.73
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.1
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.84
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.96
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.5
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.35
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.46
