Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.85
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.26
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.17
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.88
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.77
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.61
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.68
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.29
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.87
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
584261,Maescader Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.75
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.02
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.16
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.37
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.33
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.27
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.92
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.26
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.54
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.13
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.27
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.88
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.34
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.87
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.61
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.07
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.74
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.63
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.27
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.52
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.1
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.63
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.31
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.65
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.47
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.64
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.96
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.88
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.46
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.4
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.95
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.98
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.92
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.75
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.56
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
584261,Maescader Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.44
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.28
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.33
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.41
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.5
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.55
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.19
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.7
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.42
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.02
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.41
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.34
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.69
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.32
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.32
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.26
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.46
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.4
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.54
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.96
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.21
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.68
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.82
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.26
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.63
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.9
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.85
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.04
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.09
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.83
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.58
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.61
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.28
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.31
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.52
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.94
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.37
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.18
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.23
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.53
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.81
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.66
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.34
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.04
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.7
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.94
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.36
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.67
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.74
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.09
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.89
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.7
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.87
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.06
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.51
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.11
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.08
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
