Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.81
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.21
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.59
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.14
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.99
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.06
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.07
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.87
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.01
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.83
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.57
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.43
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.04
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.53
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.96
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.21
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.57
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.93
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.81
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.95
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.45
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.78
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.02
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.74
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.99
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.84
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.86
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.08
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.8
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.32
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.95
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.28
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.69
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.97
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.37
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.84
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.5
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
584261,Maescader Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.41
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.04
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.42
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.76
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.6
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.12
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.79
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.02
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.72
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.43
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.6
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.28
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.12
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.5
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.66
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.91
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.52
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.39
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.88
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.12
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.14
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.41
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.13
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.59
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.3
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.57
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.54
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.06
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.66
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.19
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.24
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.7
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,19.1
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
