Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.78
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.53
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.19
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.25
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.79
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.02
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,19.1
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.02
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.3
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.14
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.23
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.04
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.83
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.49
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.57
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,19.2
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
584261,Maescader Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.31
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.01
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.22
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.37
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.81
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.55
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.58
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,19.2
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.09
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.49
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.66
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.62
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.06
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,19.3
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.24
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.45
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.58
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.56
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.87
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.63
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.3
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.77
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.36
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.54
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.1
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.33
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.71
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.92
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.28
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.4
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.89
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.59
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.65
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.4
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.73
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.04
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.21
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.31
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.5
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.86
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.75
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.23
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.64
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.64
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.93
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.29
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.6
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.76
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.55
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.34
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.81
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.89
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.69
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.7
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.35
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.08
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.62
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.2
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.13
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.63
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.79
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.74
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.8
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.55
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.19
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.9
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.17
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.17
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.69
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.67
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.8
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.27
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.13
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.32
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.15
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.44
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.5
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.69
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.13
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.9
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.87
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.54
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.34
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.12
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.29
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.25
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.64
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.47
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.36
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.63
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.0
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.31
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.29
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.29
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.45
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.35
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.75
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.28
