Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.0
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.84
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.18
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.18
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.8
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.32
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.83
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.24
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.0
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.05
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.49
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.75
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.18
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.19
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.71
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.56
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.07
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.94
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.1
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.91
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.41
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.92
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.75
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.19
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.37
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.53
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.36
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
584261,Maescader Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.58
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.2
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.57
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.08
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.87
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.13
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.86
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.72
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.15
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.73
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.24
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
584261,Maescader Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.43
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.33
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.82
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.25
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.23
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.99
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.93
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.12
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.46
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.08
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.09
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.94
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.37
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.87
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.98
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.93
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.57
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.02
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.51
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.4
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.14
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.97
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.78
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.36
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.87
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.97
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.35
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.54
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.28
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.76
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.51
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.04
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.81
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.04
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.5
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.37
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.43
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.47
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.98
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.74
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.04
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.27
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.07
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.24
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.84
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.61
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.84
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.09
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.23
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.46
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.62
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.6
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.29
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.78
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.62
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.55
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.03
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.12
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.87
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.79
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.18
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.28
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.37
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.21
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.94
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.43
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.73
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.41
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.39
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.73
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.37
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.91
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.25
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.39
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.91
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.54
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.77
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.38
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.82
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.62
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.1
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.44
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
584261,Maescader Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
