Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.87
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.97
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.07
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.43
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.47
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-27.26
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.45
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.73
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-18.08
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.16
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,79.3
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.34
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.29
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.8
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.51
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
584261,Maescader Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.76
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.86
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.2
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.54
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.0
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-27.55
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.0
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.83
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-18.37
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.54
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,71.9
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.6
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.77
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.7
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.03
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
584261,Maescader Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.6
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.21
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.45
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.48
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,70.7
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-31.15
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.77
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.8
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.48
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-16.62
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.1
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.1
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.76
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.56
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.93
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.39
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
584261,Maescader Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.75
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.97
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.94
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.99
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.61
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.04
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.56
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.56
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-18.28
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-16.43
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.36
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,67.6
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.79
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.22
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.42
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
584261,Maescader Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.32
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.64
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.93
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.56
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.19
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,95.1
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.04
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.13
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.5
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-16.0
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-16.48
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.68
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.77
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.93
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.05
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
584261,Maescader Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.27
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.56
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.92
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.77
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,101.9
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.84
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.91
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.48
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.17
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.1
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.19
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.11
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.09
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-23.2
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.03
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.65
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.34
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.89
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.38
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.95
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.6
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.53
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.81
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.09
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.44
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
584261,Maescader Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-17.23
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.34
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.73
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.57
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.22
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.95
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.9
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.49
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.63
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.8
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.28
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.63
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.93
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
584261,Maescader Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.62
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.96
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.8
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.66
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.69
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.68
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.51
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.88
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.87
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.93
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.62
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.3
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.56
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
584261,Maescader Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.01
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.54
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.49
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.23
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.1
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,105.9
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.19
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-35.11
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.67
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.89
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-20.41
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.5
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.21
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.58
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.23
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.38
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.64
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
584261,Maescader Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.89
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.73
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.66
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.64
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.41
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-34.74
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.0
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-23.85
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-19.64
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.66
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.81
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.9
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.62
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.81
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.3
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.42
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.95
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.44
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.07
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-39.45
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.55
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-28.85
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-22.87
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.63
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.11
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,88.7
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.5
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.87
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.38
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.31
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.07
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
584261,Maescader Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.82
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.5
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.31
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.65
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,120.1
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.0
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.77
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.5
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.65
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.42
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.52
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.24
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.59
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.99
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
584261,Maescader Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.63
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.2
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.84
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.06
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.49
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.38
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.81
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.31
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.38
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.72
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.07
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
