Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.01
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
584261,Maescader Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.84
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.73
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.7
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.4
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.96
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.57
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.21
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.94
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-17.31
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.43
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
584261,Maescader Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.48
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.31
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.12
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.0
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.14
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.72
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.07
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.34
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-17.3
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.7
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.62
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.3
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
584261,Maescader Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.94
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.38
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.95
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.12
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.84
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.72
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.46
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.26
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-17.69
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.87
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.4
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
584261,Maescader Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.34
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.31
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.69
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.77
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,83.8
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.87
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.22
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.87
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.88
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.76
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.24
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.22
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
584261,Maescader Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.51
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.57
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.76
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.68
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-34.85
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.32
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.17
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-19.41
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.39
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.9
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.36
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.17
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.88
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
584261,Maescader Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.98
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.27
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.3
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.32
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.29
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.06
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.91
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.08
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.45
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.3
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.05
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.22
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
584261,Maescader Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.0
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.22
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.8
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.58
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-22.87
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.32
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.67
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.09
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.0
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.8
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.34
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.9
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.12
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
584261,Maescader Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.06
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.03
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.98
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.11
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.3
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.03
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.74
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.88
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-16.38
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.02
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.0
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.35
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.64
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.49
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
584261,Maescader Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.24
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.32
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.3
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.53
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.5
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.2
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.34
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.12
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.56
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.36
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.96
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.44
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.89
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
584261,Maescader Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.79
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.94
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.76
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.34
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.09
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,111.6
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-32.24
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.79
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.7
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-18.73
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-16.22
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.2
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.03
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.85
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.66
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.49
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.56
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
584261,Maescader Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.75
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.31
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.69
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.6
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.42
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.6
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.86
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-17.63
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.81
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.17
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.33
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.49
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
584261,Maescader Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.31
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.16
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.37
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.69
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,66.7
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.92
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.32
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.72
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.06
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.37
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.01
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.23
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.45
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.06
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.71
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.03
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.2
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.76
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.97
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.95
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.35
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.92
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.63
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.15
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.39
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
584261,Maescader Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.48
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.96
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.07
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.06
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.13
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.8
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-14.73
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.09
