Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
584261,Maescader Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.68
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.91
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.22
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.07
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.47
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.92
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.97
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.9
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.71
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.19
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.66
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.66
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.67
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.89
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.16
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.18
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.41
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.42
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.32
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.86
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.16
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.94
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.56
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.72
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.66
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.8
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.25
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.53
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.08
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.16
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.42
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.71
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.4
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.45
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.62
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.37
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.29
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.62
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.72
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.65
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
584261,Maescader Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.31
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.17
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.31
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.36
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.86
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.72
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.69
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.53
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-14.41
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.0
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.17
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.84
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.77
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
584261,Maescader Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.98
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.84
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.86
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.96
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.21
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.81
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.4
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.45
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-16.01
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.04
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.19
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.97
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
584261,Maescader Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.6
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.62
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.67
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.17
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.64
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.34
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.49
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.85
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.47
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.91
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
584261,Maescader Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.58
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.27
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.49
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.92
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.01
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.13
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.11
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.07
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.94
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.08
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.84
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.44
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.78
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.21
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.18
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.94
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.09
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.89
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
584261,Maescader Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.33
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.12
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.17
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.09
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,70.7
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.8
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.48
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.59
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.02
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.09
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.17
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.14
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.05
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.25
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.47
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.94
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.26
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.97
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.46
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.01
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.28
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.9
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.77
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.35
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.58
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.52
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.86
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.88
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.72
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.63
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.65
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.03
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.35
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.32
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.45
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.84
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.67
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.26
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.58
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.75
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.48
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.19
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.82
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.97
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.96
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,84.3
