Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.64
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.38
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.2
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.72
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.39
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
584261,Maescader Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.96
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.75
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.03
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.14
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.2
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.86
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.98
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.44
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.82
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.61
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.85
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.09
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.58
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.9
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.61
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.53
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.79
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.94
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.98
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.31
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.54
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.92
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.15
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
584261,Maescader Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.74
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.7
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.96
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.51
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.38
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.67
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.19
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.56
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.0
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.52
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
584261,Maescader Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.76
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.53
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.59
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.59
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,63.4
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.21
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.31
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.25
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.54
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.49
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.61
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,63.8
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,16.9
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.98
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.23
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.9
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.27
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.05
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,94.1
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.73
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.74
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.53
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.69
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.99
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.32
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.7
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.96
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.96
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.91
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.52
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.99
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.95
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.75
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.11
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.41
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.74
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,81.7
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.4
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.86
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.66
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.4
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
584261,Maescader Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.13
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.39
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.03
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.51
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.01
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.92
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.36
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.33
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.3
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.38
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.84
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
584261,Maescader Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.51
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.46
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.1
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.83
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.24
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.58
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.88
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.71
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.71
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.4
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.34
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
584261,Maescader Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.02
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.16
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.16
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.22
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.46
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.45
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.54
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.29
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.4
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.23
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.4
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.48
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.94
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.12
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.53
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.1
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.92
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.18
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.78
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.95
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.31
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.3
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.04
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.31
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.01
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.05
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.27
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.19
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.51
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,81.1
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.58
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.64
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.09
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.51
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.04
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.45
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,16.1
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.7
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
584261,Maescader Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.6
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.56
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.16
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.13
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.97
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.18
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.08
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.9
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.02
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,16.0
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.57
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.03
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
584261,Maescader Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.54
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.23
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.8
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.72
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.26
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.68
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.99
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.33
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.16
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.8
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.05
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
