Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
584261,Maescader Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.19
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.34
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.09
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.2
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.84
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.26
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.79
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.22
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.2
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.93
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,15.8
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.4
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.64
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.62
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.85
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.32
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.76
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.96
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.29
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.72
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-16.44
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.05
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.35
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.76
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
584261,Maescader Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.85
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.23
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.34
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.59
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.88
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.74
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.33
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.79
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.03
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,15.8
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.08
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.47
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.5
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.77
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.66
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.95
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.03
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.65
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.18
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.9
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.54
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.8
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.8
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
584261,Maescader Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.21
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.85
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.06
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.85
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.1
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.34
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.47
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.2
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,15.7
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.06
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.8
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.74
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.87
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.17
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.36
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.03
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.06
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.5
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.62
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.74
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.71
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.7
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.1
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.4
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
584261,Maescader Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.44
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.67
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.33
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.17
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.56
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.52
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.51
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.57
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.57
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.31
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.7
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.9
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.74
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.04
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.4
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.61
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.86
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.5
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.12
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.1
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.47
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.01
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.89
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
584261,Maescader Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.24
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.78
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.02
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.91
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.22
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.53
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.76
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.57
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.66
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.57
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.46
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
584261,Maescader Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.96
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.87
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.91
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.75
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.31
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.41
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.19
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.23
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.93
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,16.0
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.14
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.03
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.94
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.55
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.05
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.45
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.57
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.76
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.28
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.62
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.1
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.08
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.51
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.89
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.53
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.5
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.14
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.99
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.7
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.58
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.38
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.45
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,16.2
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.65
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.13
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.12
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.7
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.56
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.53
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.93
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.91
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.19
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.04
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.64
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,16.2
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.43
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.89
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.6
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.12
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
584261,Maescader Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.69
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.43
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.8
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.94
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.89
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.3
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.42
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.29
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.5
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,16.2
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
