Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.68
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.25
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.02
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.36
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.34
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.7
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.76
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.54
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.3
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.57
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
584261,Maescader Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.77
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.5
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.2
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.67
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.25
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.9
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.2
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.95
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.78
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.3
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.37
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.95
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.42
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.45
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.08
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.37
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.57
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.28
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.12
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.03
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.4
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.45
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.7
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.35
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.15
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.03
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.53
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.67
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.5
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.0
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.34
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.76
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,16.5
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
584261,Maescader Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.64
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.78
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.26
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.27
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.93
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.99
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.37
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.6
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.52
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
584261,Maescader Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.39
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.6
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.27
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.46
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.03
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.06
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.5
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.14
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.05
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.94
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.6
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.5
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.08
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.08
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.89
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.27
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.4
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.52
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.39
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.94
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.08
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.7
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.35
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.08
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.42
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.6
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.66
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.72
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.78
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.55
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.7
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.45
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.14
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.54
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.48
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.25
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.76
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.76
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.19
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.6
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.73
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
584261,Maescader Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.09
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.79
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.32
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.53
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.13
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.9
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.6
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.76
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.78
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.58
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.47
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.83
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.77
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.26
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.7
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
584261,Maescader Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.1
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.11
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.18
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.12
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.87
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.57
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.97
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.71
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.82
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.7
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.75
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.94
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.24
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.18
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.68
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.78
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.72
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.03
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.8
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.26
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.55
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.75
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.89
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.64
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.18
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.32
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
