Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.9
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.82
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.57
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.4
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.77
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.76
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.01
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.67
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.45
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.95
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.9
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.22
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.96
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.09
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.0
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.88
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,17.0
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.07
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.4
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.4
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.58
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.11
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.04
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.43
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.97
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.11
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.04
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,17.2
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.81
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.99
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.15
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.84
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.03
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.31
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.88
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.15
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.2
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.11
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.67
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.21
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.57
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.91
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.15
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.42
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.86
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.56
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.98
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.13
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.04
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.25
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.57
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.42
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.9
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.46
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.87
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.92
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.08
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.61
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.97
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.08
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.49
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.69
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.04
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.43
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.01
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.45
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.59
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.98
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.21
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.9
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.96
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.1
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.98
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.67
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.71
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.88
