Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.41
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.77
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.96
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.93
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.94
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.51
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.07
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.8
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.09
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.7
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.66
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.4
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.36
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.57
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.27
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.54
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.76
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
584261,Maescader Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.62
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.53
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.57
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.62
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.74
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.61
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.44
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.55
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.8
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.94
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.86
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.58
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.44
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.14
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.05
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.5
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.05
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.89
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
584261,Maescader Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.76
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.68
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.8
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.96
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.89
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.39
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.57
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.95
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.23
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.73
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.56
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.22
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.56
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.04
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.41
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.46
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
584261,Maescader Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.19
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.03
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.04
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.26
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.91
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.21
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.06
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.85
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.45
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.09
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
584261,Maescader Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.54
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.53
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.63
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.92
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.59
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.09
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.93
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.65
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.24
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.88
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.52
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.86
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.04
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.26
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.45
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.14
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.66
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.87
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.33
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.41
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
