Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.99
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.43
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.72
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.75
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.28
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.21
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.44
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.92
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.9
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.98
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.43
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.88
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.92
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.79
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.99
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.58
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.84
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.32
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.45
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.41
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.2
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.83
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.12
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.58
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.73
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.47
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.27
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.41
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.37
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.66
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.91
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.75
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.26
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.11
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.04
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.2
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.68
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.09
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.83
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.24
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.55
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.97
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.37
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.94
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.51
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.42
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.2
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.44
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.25
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.24
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.16
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.37
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.39
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.59
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.62
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.82
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.56
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.3
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.81
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.89
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.71
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.94
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.02
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.35
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.74
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.41
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.87
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.81
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.88
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.4
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.83
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.6
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.27
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.97
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.27
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.24
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.59
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.84
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.38
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.07
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.54
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,19.5
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.09
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.55
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.34
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.83
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.1
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.51
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.5
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.47
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.05
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.74
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.5
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.18
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.53
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.62
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.73
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.93
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.03
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.45
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.44
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.37
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.26
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.14
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.53
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.55
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.83
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.82
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.61
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.67
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.96
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.09
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.88
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.77
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.1
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.91
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.86
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.3
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.06
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.54
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.22
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.17
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.14
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.08
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.6
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.52
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.35
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.35
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.78
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.78
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
