Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.39
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.06
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.84
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.79
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.11
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.03
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.0
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.97
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.84
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.99
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.82
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.56
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.14
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.69
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.34
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.51
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.34
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.98
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.69
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.88
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.75
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.82
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,55.3
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.66
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.61
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.8
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.4
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
584261,Maescader Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.12
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.28
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.51
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.99
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.28
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.17
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.3
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.66
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.68
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
584261,Maescader Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.34
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.81
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.3
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.99
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.19
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.12
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,59.3
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.58
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.94
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
584261,Maescader Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.45
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.09
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.97
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.66
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.07
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.49
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.02
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.77
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.96
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.52
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.9
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.44
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.33
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.36
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.24
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.97
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.85
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.2
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.33
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.24
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.14
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.85
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.47
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.76
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.75
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.1
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.17
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.54
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.06
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.08
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.85
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.95
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.79
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.69
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.44
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,76.3
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.84
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.72
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.86
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.67
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.95
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.37
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.63
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.8
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.02
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.69
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.29
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,73.4
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.71
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.31
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.09
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.76
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.34
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.67
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.95
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.93
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.03
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.4
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.5
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.61
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.1
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.17
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.05
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.31
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,65.8
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.45
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
584261,Maescader Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.89
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.62
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.84
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.37
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.4
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.67
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.08
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.59
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.65
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.46
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.49
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
584261,Maescader Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.27
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.3
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.6
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.22
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.59
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.11
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.32
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.61
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.83
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.15
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.53
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.06
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.02
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.75
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.4
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.66
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.98
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.92
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.28
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.22
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.39
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
