Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.68
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.23
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.21
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
584261,Maescader Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.28
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.3
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.71
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.88
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.48
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.16
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.69
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-21.32
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.87
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.71
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.08
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.43
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.9
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.57
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.59
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
584261,Maescader Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.44
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.66
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.83
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,73.1
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.36
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.44
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.3
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.56
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.59
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.12
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.8
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.25
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.06
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
584261,Maescader Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.44
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.37
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,73.7
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.55
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.99
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.06
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.44
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.62
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.58
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.99
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
584261,Maescader Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.26
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.1
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.84
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.02
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.4
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,101.2
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.53
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.33
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.35
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.11
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.53
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.97
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.55
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
584261,Maescader Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.73
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.2
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.0
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.83
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.9
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.3
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.4
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.67
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.78
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.67
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.68
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,19.0
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.03
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.58
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
584261,Maescader Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.37
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.25
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.83
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.24
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.34
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.02
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.22
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.4
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.77
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.62
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.94
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.38
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.25
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.83
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.53
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.42
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.11
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.79
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.25
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.77
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.36
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.38
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
584261,Maescader Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.95
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.77
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.22
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-31.48
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.74
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.71
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-17.89
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.99
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.2
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.9
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.43
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.21
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
584261,Maescader Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.53
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.23
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.68
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.62
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.47
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.41
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.71
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-15.57
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.04
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.3
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.15
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.24
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.01
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
584261,Maescader Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.76
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.03
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.21
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,76.3
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.26
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.95
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.21
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.54
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-16.45
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.18
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.8
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.02
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.92
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.64
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.91
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
584261,Maescader Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.08
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.32
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.86
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.27
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-31.11
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.15
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.91
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-18.5
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.66
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.7
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.83
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.77
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.15
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
584261,Maescader Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.23
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.7
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.43
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.68
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.07
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.36
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-27.72
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.34
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.78
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-16.67
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.46
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.6
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.59
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.02
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.95
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.21
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.35
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
584261,Maescader Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.13
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.45
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.58
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.97
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.99
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-33.2
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.31
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.15
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-18.22
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.37
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.26
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.7
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.5
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.33
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.8
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
584261,Maescader Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.36
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.53
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.07
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.14
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.04
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-22.12
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.25
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.7
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.96
