Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.02
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.41
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.01
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.11
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
584261,Maescader Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.13
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.34
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.59
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.01
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.02
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.67
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.8
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.06
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.37
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-16.85
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.21
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.8
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.39
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.95
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.87
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
584261,Maescader Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.18
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.62
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.12
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.32
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.4
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-28.7
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.48
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.88
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-19.0
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.43
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.0
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.4
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.58
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.63
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
584261,Maescader Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-18.56
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.81
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.88
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.76
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.5
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-22.9
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.89
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-16.5
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.57
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.3
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.32
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.82
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.77
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.06
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
584261,Maescader Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-15.05
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.79
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.92
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.03
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.4
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-26.57
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-26.73
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.03
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-16.17
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.77
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.8
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.44
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.8
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.19
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
584261,Maescader Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-16.18
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.68
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.27
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.64
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.9
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.15
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.71
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-27.04
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.09
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-14.99
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.93
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.32
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.89
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.36
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.43
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
584261,Maescader Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-14.02
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.27
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.8
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.58
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.97
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,88.0
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.22
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-25.25
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-25.73
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.82
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-15.51
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.49
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.23
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.86
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.62
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.09
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
584261,Maescader Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.97
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.82
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.84
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.53
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,114.1
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.9
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-24.02
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-22.7
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.94
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-14.65
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.75
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.3
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.76
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
584261,Maescader Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.24
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.75
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.63
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,97.7
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.41
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-31.17
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-19.5
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.61
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-17.58
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.82
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.2
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.42
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.38
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
584261,Maescader Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-12.51
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.8
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.33
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.99
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.01
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.19
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-30.31
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.78
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.36
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-17.74
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.88
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.51
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.69
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
584261,Maescader Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.86
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.37
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.17
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.5
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.54
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.75
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.74
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.1
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.37
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.49
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
584261,Maescader Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.66
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.61
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.3
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.85
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,80.1
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.66
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.55
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.82
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.54
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.28
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.5
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.0
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
584261,Maescader Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.79
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.74
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,83.2
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.1
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.17
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-20.36
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-22.97
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.36
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.43
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.89
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.9
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.97
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.32
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.51
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
584261,Maescader Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.32
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.31
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.81
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.41
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.21
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-20.08
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.64
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.39
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.62
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.7
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.23
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
584261,Maescader Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.68
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.83
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.88
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.46
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
