Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,72.3
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.49
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.98
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.55
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.02
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.14
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.48
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.83
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.76
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.99
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.65
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.41
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.45
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.16
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.85
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.15
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
584261,Maescader Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.61
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.73
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.58
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,91.6
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.83
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.92
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-18.21
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.42
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.45
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.44
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,17.6
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.54
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.03
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
584261,Maescader Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.99
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.66
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.83
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.55
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.25
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.88
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.35
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.94
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.0
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.02
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,17.5
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
584261,Maescader Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.81
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.3
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.85
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,78.2
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.58
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.63
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.8
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.35
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.66
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.11
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,17.4
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.2
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.96
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
584261,Maescader Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.77
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.77
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.77
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.08
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,72.6
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.28
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.9
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.44
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.6
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.95
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
584261,Maescader Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.92
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,95.3
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.75
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.61
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.87
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.35
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.36
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.39
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.49
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.74
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.21
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.1
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.82
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,98.4
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.81
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.7
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.43
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.79
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.3
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.11
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.9
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.55
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.9
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.24
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.12
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.61
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.65
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.16
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.61
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.48
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.0
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.67
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.95
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.78
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.6
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
584261,Maescader Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.81
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.92
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.05
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.03
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,111.9
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.6
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.86
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.52
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.68
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.79
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.5
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.21
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.33
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.96
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.92
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.97
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.34
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.79
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.91
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.94
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.42
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.81
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.5
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.4
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.99
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.65
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.37
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.15
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,75.7
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.7
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.71
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.03
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.18
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.74
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.49
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.4
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
584261,Maescader Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.53
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.98
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.08
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.32
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,76.1
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.84
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.42
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.97
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.93
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.19
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.23
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.3
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
584261,Maescader Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.25
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.3
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.8
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.97
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.06
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.03
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.4
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.29
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.97
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.35
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.2
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.94
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
