Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
584261,Maescader Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.89
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.12
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.06
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.59
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.8
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.93
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.07
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.81
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.76
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.2
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.2
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.69
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.45
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.34
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
584261,Maescader Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.43
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.78
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.85
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.88
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.85
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.43
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.38
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.25
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.41
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.41
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.2
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.29
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.32
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.29
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
584261,Maescader Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.13
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.41
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.62
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.79
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.98
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.41
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.55
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.41
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.38
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.19
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.1
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.1
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
584261,Maescader Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.4
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.76
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.17
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.47
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.35
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.97
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.11
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.96
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.9
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.63
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.0
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.74
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.37
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
584261,Maescader Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.51
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.16
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.69
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.07
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.34
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-21.1
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.7
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.17
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.35
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.88
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.42
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
584261,Maescader Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.35
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.46
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.04
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.19
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,67.9
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.64
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.05
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.33
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.91
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.52
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.4
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.32
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.78
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.09
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.58
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.66
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,96.4
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.35
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.14
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.93
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.05
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-15.42
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.97
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,60.5
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.23
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
584261,Maescader Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.35
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.81
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.94
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.16
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,80.6
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.96
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.61
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.28
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.29
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.5
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.31
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
584261,Maescader Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.36
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.13
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.8
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.12
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.34
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.8
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.43
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.43
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.46
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.87
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.59
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
584261,Maescader Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.57
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.09
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.86
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.14
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.85
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.77
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.06
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.65
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.93
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,15.8
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
584261,Maescader Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.84
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.34
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.4
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.8
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.72
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.54
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.96
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.43
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.18
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,15.6
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.64
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.2
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.6
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.21
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.37
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.91
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-23.44
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.49
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.47
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-15.54
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.44
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,15.4
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.51
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
584261,Maescader Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.01
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.1
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.5
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.85
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.93
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-32.56
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.51
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.15
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-20.76
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.79
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.4
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.45
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.61
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
584261,Maescader Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.06
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.78
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.65
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.27
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.02
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.19
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.03
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.13
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,15.3
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
