Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
584261,Maescader Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.13
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.67
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.07
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.67
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.64
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.74
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.14
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.21
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,15.2
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.95
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.81
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
584261,Maescader Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.03
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.89
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.88
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.28
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.1
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.63
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.1
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
584261,Maescader Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.58
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.09
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.84
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.38
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.64
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.25
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.02
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.57
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,68.5
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.0
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.11
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.95
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.29
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.9
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.34
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.59
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.5
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,15.0
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.42
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
584261,Maescader Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.66
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.05
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.51
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.37
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.95
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.73
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.51
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.22
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.63
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.0
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.02
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.5
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
584261,Maescader Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.66
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.58
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.58
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.72
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.76
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-21.29
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.95
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.25
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.73
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.0
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.37
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.51
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
584261,Maescader Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.96
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.15
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.94
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.45
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.04
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.6
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.97
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.15
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.84
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.9
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.41
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.36
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.95
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.82
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.71
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.69
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.8
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.67
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.39
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.85
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.5
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,14.8
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
584261,Maescader Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.01
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.64
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.52
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.15
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.95
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.27
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.0
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.48
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.57
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.8
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.64
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.87
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.61
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.37
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.35
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.96
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.45
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.85
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.01
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.01
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.97
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,70.5
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,14.8
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.36
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.59
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.2
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.75
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.18
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.81
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.72
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.34
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.49
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.7
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.34
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.49
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.26
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.58
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.06
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.47
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.32
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.72
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.73
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.09
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.4
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,14.7
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.8
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
584261,Maescader Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.41
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.96
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.5
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.82
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.46
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.15
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.42
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.18
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.36
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,14.6
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.38
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.72
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.78
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.71
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.92
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.91
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-17.87
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.99
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.79
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.68
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.9
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
