Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,14.5
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.62
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.65
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
584261,Maescader Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.32
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.47
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.63
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.38
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.22
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.06
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.36
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.06
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.5
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.5
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
584261,Maescader Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.59
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.2
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.4
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.25
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.37
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.25
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.4
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.7
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.41
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.4
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
584261,Maescader Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.52
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.28
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.47
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.51
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.59
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.76
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.05
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.32
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.16
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.3
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.72
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.16
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.32
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.02
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.19
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-17.65
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.29
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.32
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.56
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.2
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.44
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.64
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
584261,Maescader Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.4
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.32
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.22
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.87
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-23.82
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.61
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.45
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.47
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,14.1
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.88
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.77
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.42
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.31
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.77
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.7
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.72
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.08
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.16
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.31
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.59
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,14.0
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.08
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
584261,Maescader Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.91
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.08
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.48
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.16
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.6
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.14
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.97
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.68
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,13.9
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.35
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
584261,Maescader Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.0
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.56
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.0
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.71
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.86
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.53
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.39
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.27
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.0
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.23
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
584261,Maescader Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-13.62
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.4
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.79
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.57
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.25
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.38
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.93
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.56
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.05
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.1
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.72
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
584261,Maescader Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.08
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.13
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.93
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.19
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.71
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.99
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.67
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.45
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.1
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.27
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.48
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.48
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.18
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.14
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.18
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.41
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.85
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.78
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.2
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.84
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.83
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.64
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.15
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.06
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.45
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.95
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.45
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.35
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.25
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.3
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.89
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.6
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.33
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
584261,Maescader Housing Site,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.78
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.69
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.68
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.94
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.09
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.05
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.51
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.3
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.2
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.31
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.12
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.72
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.73
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
