Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.18
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.41
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.38
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.2
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.7
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.38
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.4
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
584261,Maescader Housing Site,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.66
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.86
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.57
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.19
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.92
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.12
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.29
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.86
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.4
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.67
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.41
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.82
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.31
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.41
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.4
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.27
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.78
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.99
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.3
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
584261,Maescader Housing Site,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.13
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.41
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.35
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.38
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.82
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.07
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.21
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.22
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.2
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
584261,Maescader Housing Site,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.53
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.59
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.93
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.79
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.22
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.06
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.44
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.45
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.2
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.02
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.06
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.05
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.78
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.53
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.82
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.54
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.85
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.06
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.3
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.61
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.65
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.66
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.82
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.71
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.6
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.96
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.75
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.95
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.27
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.4
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.77
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.41
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.2
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.81
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.4
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.44
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.97
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.73
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.19
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.6
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
584261,Maescader Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.08
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.42
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.04
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.41
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.35
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.77
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.7
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
584261,Maescader Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.88
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.89
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.16
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.55
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.41
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.3
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.8
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
584261,Maescader Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.54
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.09
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.92
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.91
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.51
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.75
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.8
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
584261,Maescader Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.03
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.32
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.82
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.05
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.4
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.99
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.22
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.9
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
584261,Maescader Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.82
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.19
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.95
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.18
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.04
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.51
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.29
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.96
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.9
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.24
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.65
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.45
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.93
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.41
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,15.0
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
584261,Maescader Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
