Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.11
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.78
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.62
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.91
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.88
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.96
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,15.0
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
584261,Maescader Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.85
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.73
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.19
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.69
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.42
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,15.1
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.69
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.66
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.6
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.71
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.51
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.46
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,15.2
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.01
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.53
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.18
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.12
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.18
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.2
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,15.3
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
584261,Maescader Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.69
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.38
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.08
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.25
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.49
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.94
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.3
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
584261,Maescader Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.34
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.06
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.14
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.67
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.1
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.4
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
584261,Maescader Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.97
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.69
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.48
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.0
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.43
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.4
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
584261,Maescader Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.16
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.71
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.72
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.56
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.56
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.5
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
584261,Maescader Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.19
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.94
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.99
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.12
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.54
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.38
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.11
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.5
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.22
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
584261,Maescader Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.98
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.17
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.08
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.67
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.89
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.6
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.55
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.45
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.41
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.53
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.73
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.7
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
584261,Maescader Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.14
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.65
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.76
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.2
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.72
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.76
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.55
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.65
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.8
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
584261,Maescader Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-11.14
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.18
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.03
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.38
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.69
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.18
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.57
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.88
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.9
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
584261,Maescader Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.84
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.12
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.26
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.42
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.79
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.35
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.69
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.25
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,16.0
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.47
