Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
584261,Maescader Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-10.93
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.89
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.43
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.03
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.65
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.68
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.78
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.54
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,16.0
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.37
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.63
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.22
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.87
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.92
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.63
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.81
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.1
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
584261,Maescader Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.12
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.81
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.49
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.0
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.43
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.47
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.94
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.2
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
584261,Maescader Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.93
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.47
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.53
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.28
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.58
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.06
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.3
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
584261,Maescader Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.64
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.19
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.94
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.87
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.81
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.95
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.66
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.09
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.3
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.51
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
584261,Maescader Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.63
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.09
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.29
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.38
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.77
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.93
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.3
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.77
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.4
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.16
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.15
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.35
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.19
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.85
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.18
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.5
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
584261,Maescader Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.09
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.61
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.18
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.83
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.29
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.38
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.78
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.31
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.07
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.6
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.11
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.85
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.23
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.96
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.08
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.82
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.24
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.7
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
584261,Maescader Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.92
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.05
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.33
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.74
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.39
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.38
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.14
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.29
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.8
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
584261,Maescader Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.07
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.6
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.05
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.03
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.12
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.88
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.74
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.16
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.86
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.9
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
584261,Maescader Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.19
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.27
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.64
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.69
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.16
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.6
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-10.56
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.78
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.86
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.73
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,17.0
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.35
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
584261,Maescader Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.45
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.17
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.7
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.43
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.38
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.13
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-11.99
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.55
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.61
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.37
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.1
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
584261,Maescader Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.35
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.3
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.57
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.86
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.75
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.11
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.59
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.46
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.08
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.19
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.94
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
584261,Maescader Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.41
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.31
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.15
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.98
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.99
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.7
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-12.15
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.31
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.61
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,17.3
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.29
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
584261,Maescader Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
